Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.69
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,18.7
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.47
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.14
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
537296,Ffordd Opulus,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.62
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.6
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,18.8
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.87
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
537296,Ffordd Opulus,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.45
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,19.0
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
537296,Ffordd Opulus,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,38.3
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.68
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,67.3
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,62.6
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,19.1
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.53
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
537296,Ffordd Opulus,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.3
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,70.6
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,19.2
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.43
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
537296,Ffordd Opulus,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.29
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.05
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,19.3
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
537296,Ffordd Opulus,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,19.5
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
537296,Ffordd Opulus,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,19.6
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
537296,Ffordd Opulus,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.72
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
