Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.63
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,19.7
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
537296,Ffordd Opulus,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,19.8
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
537296,Ffordd Opulus,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.73
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,19.9
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
537296,Ffordd Opulus,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.92
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,20.0
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
537296,Ffordd Opulus,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.95
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.64
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.1
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
537296,Ffordd Opulus,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.39
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,20.3
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
537296,Ffordd Opulus,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,20.4
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.92
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
537296,Ffordd Opulus,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.43
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.14
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,20.5
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
537296,Ffordd Opulus,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.92
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.92
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,62.7
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,20.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
