Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
537296,Ffordd Opulus,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.63
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.96
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,68.8
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,20.6
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.91
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
537296,Ffordd Opulus,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.75
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.72
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,70.5
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,20.7
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
537296,Ffordd Opulus,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.87
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,64.5
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,20.8
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.06
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
537296,Ffordd Opulus,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.6
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.24
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,20.9
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
537296,Ffordd Opulus,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,21.0
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
537296,Ffordd Opulus,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,21.1
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.67
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
537296,Ffordd Opulus,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.81
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,21.2
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.01
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
537296,Ffordd Opulus,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.56
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.64
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.0
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,21.3
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.62
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
537296,Ffordd Opulus,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.98
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
