Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,21.4
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.76
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
537296,Ffordd Opulus,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.77
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.37
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,55.3
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,21.4
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
537296,Ffordd Opulus,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.1
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,68.9
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
537296,Ffordd Opulus,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.32
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,74.2
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.33
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
537296,Ffordd Opulus,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.27
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.32
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.17
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
537296,Ffordd Opulus,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.4
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,52.3
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.97
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.28
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.72
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
537296,Ffordd Opulus,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.87
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.37
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.5
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.19
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.62
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
537296,Ffordd Opulus,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.37
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.1
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.98
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.19
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
537296,Ffordd Opulus,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
