Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.53
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.83
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.7
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.16
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.76
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
537296,Ffordd Opulus,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.7
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.32
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
537296,Ffordd Opulus,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.7
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.6
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
537296,Ffordd Opulus,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
537296,Ffordd Opulus,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
537296,Ffordd Opulus,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.83
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
537296,Ffordd Opulus,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.65
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.26
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
537296,Ffordd Opulus,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.59
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.7
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.65
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
537296,Ffordd Opulus,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.19
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.42
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
537296,Ffordd Opulus,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
