Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.45
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.17
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
537296,Ffordd Opulus,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.3
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.66
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.12
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
537296,Ffordd Opulus,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.4
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,68.5
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.79
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
537296,Ffordd Opulus,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.86
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.26
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
537296,Ffordd Opulus,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.39
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.73
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.72
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
537296,Ffordd Opulus,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,21.4
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
537296,Ffordd Opulus,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,21.4
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
537296,Ffordd Opulus,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
537296,Ffordd Opulus,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
