Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.1
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
537296,Ffordd Opulus,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
537296,Ffordd Opulus,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.59
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
537296,Ffordd Opulus,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.28
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,21.7
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.1
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
537296,Ffordd Opulus,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,21.8
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
537296,Ffordd Opulus,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,65.6
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.93
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,22.0
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
537296,Ffordd Opulus,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,65.2
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,22.1
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
537296,Ffordd Opulus,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,66.9
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,22.1
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
537296,Ffordd Opulus,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.58
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.37
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-5.69
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,21.8
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
