Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
537296,Ffordd Opulus,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-3.15
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,21.5
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
537296,Ffordd Opulus,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-2.83
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,21.3
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
537296,Ffordd Opulus,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.1
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
537296,Ffordd Opulus,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,21.0
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
537296,Ffordd Opulus,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.3
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,20.8
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
537296,Ffordd Opulus,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.32
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,20.8
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
537296,Ffordd Opulus,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,20.9
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
537296,Ffordd Opulus,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.14
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.0
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
537296,Ffordd Opulus,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
