Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,21.0
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
537296,Ffordd Opulus,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.0
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
537296,Ffordd Opulus,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.36
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,58.9
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,20.8
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
537296,Ffordd Opulus,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.77
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,20.7
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
537296,Ffordd Opulus,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,20.8
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
537296,Ffordd Opulus,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.65
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,20.8
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
537296,Ffordd Opulus,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,20.7
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
537296,Ffordd Opulus,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,20.6
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
537296,Ffordd Opulus,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
