Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.8
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
537296,Ffordd Opulus,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,20.7
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
537296,Ffordd Opulus,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,20.5
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
537296,Ffordd Opulus,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,20.0
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
537296,Ffordd Opulus,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.64
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.27
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,19.6
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
537296,Ffordd Opulus,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,54.8
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,22.1
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.9
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
537296,Ffordd Opulus,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.57
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.16
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,22.1
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.33
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
537296,Ffordd Opulus,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.5
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,22.2
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
537296,Ffordd Opulus,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,22.3
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
537296,Ffordd Opulus,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
