Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.69
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,22.3
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
537296,Ffordd Opulus,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.79
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,22.4
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
537296,Ffordd Opulus,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.61
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,22.4
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
537296,Ffordd Opulus,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.8
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,22.5
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
537296,Ffordd Opulus,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,22.6
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
537296,Ffordd Opulus,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.11
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,22.6
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
537296,Ffordd Opulus,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.38
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,22.6
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
537296,Ffordd Opulus,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,22.7
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
537296,Ffordd Opulus,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.11
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
537296,Ffordd Opulus,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
