Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.79
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.31
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,78.2
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.25
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
537296,Ffordd Opulus,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.71
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,78.0
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.09
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
537296,Ffordd Opulus,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.65
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.1
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.59
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.5
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.4
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
537296,Ffordd Opulus,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.49
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.28
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.87
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.75
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
537296,Ffordd Opulus,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.5
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
537296,Ffordd Opulus,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
537296,Ffordd Opulus,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.55
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.27
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.75
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
537296,Ffordd Opulus,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
537296,Ffordd Opulus,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
