Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
537296,Ffordd Opulus,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.31
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
537296,Ffordd Opulus,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.26
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.33
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
537296,Ffordd Opulus,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.32
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.48
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.04
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.58
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
537296,Ffordd Opulus,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,83.9
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.27
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.43
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.4
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
537296,Ffordd Opulus,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.02
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.78
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.11
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.99
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
537296,Ffordd Opulus,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.67
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
537296,Ffordd Opulus,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.66
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
537296,Ffordd Opulus,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
