Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.94
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
537296,Ffordd Opulus,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.3
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.83
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.55
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.75
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.08
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
537296,Ffordd Opulus,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,60.8
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.86
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
537296,Ffordd Opulus,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
537296,Ffordd Opulus,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
537296,Ffordd Opulus,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.97
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.37
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.48
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.96
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
537296,Ffordd Opulus,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
537296,Ffordd Opulus,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.33
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.89
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
537296,Ffordd Opulus,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
537296,Ffordd Opulus,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
