Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
537296,Ffordd Opulus,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
537296,Ffordd Opulus,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.37
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.16
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
537296,Ffordd Opulus,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.1
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
537296,Ffordd Opulus,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.1
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
537296,Ffordd Opulus,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.2
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.18
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
537296,Ffordd Opulus,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,58.8
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,23.2
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
537296,Ffordd Opulus,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,23.3
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
537296,Ffordd Opulus,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
