Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,23.3
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
537296,Ffordd Opulus,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,23.3
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.6
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
537296,Ffordd Opulus,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,23.3
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
537296,Ffordd Opulus,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.89
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.26
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,23.3
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
537296,Ffordd Opulus,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,23.3
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
537296,Ffordd Opulus,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,23.2
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
537296,Ffordd Opulus,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.7
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,57.7
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,23.2
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
537296,Ffordd Opulus,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-2.57
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,23.1
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
537296,Ffordd Opulus,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.59
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,23.0
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
537296,Ffordd Opulus,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
