Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.83
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
537296,Ffordd Opulus,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.34
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.51
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,22.8
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
537296,Ffordd Opulus,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,22.8
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
537296,Ffordd Opulus,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
537296,Ffordd Opulus,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.46
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.8
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,22.9
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
537296,Ffordd Opulus,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,22.8
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
537296,Ffordd Opulus,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,22.8
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
537296,Ffordd Opulus,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,22.8
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
537296,Ffordd Opulus,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
