Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,22.7
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
537296,Ffordd Opulus,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.57
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,71.3
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,22.6
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
537296,Ffordd Opulus,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.64
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,72.5
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.22
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,22.6
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.45
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
537296,Ffordd Opulus,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,60.8
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,22.5
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
537296,Ffordd Opulus,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,22.3
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
537296,Ffordd Opulus,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.95
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,61.7
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,22.1
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
537296,Ffordd Opulus,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.21
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.55
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,62.2
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,21.9
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
537296,Ffordd Opulus,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.05
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.4
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,60.7
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,21.7
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
537296,Ffordd Opulus,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,21.6
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
