Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
537296,Ffordd Opulus,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,21.4
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
537296,Ffordd Opulus,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.7
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.45
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,21.3
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
537296,Ffordd Opulus,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.73
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,21.0
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
537296,Ffordd Opulus,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.26
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-2.35
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,20.7
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
537296,Ffordd Opulus,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.81
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.4
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,20.4
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
537296,Ffordd Opulus,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,20.1
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
537296,Ffordd Opulus,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.73
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,19.9
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
537296,Ffordd Opulus,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,19.6
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
537296,Ffordd Opulus,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
