Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,19.3
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
537296,Ffordd Opulus,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,19.1
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
537296,Ffordd Opulus,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,18.8
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
537296,Ffordd Opulus,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,18.5
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
537296,Ffordd Opulus,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.4
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,18.2
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
537296,Ffordd Opulus,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.43
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.61
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,17.9
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
537296,Ffordd Opulus,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,17.7
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
537296,Ffordd Opulus,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,17.4
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
537296,Ffordd Opulus,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
