Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,17.1
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
537296,Ffordd Opulus,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.58
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,16.9
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
537296,Ffordd Opulus,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,16.6
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
537296,Ffordd Opulus,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.6
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,16.4
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
537296,Ffordd Opulus,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,16.2
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
537296,Ffordd Opulus,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.37
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,16.0
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
537296,Ffordd Opulus,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,15.8
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.54
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
537296,Ffordd Opulus,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.55
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,15.7
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
537296,Ffordd Opulus,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.52
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,15.5
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
537296,Ffordd Opulus,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
