Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.64
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,82.8
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.2
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,15.4
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
537296,Ffordd Opulus,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.28
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,15.2
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.51
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
537296,Ffordd Opulus,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,15.1
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
537296,Ffordd Opulus,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,15.0
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
537296,Ffordd Opulus,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.41
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,15.0
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
537296,Ffordd Opulus,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,56.1
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,15.0
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
537296,Ffordd Opulus,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.42
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,15.1
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.97
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
537296,Ffordd Opulus,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.78
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,15.2
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
537296,Ffordd Opulus,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.35
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.66
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
