Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,15.3
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
537296,Ffordd Opulus,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.49
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.12
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.4
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,15.4
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
537296,Ffordd Opulus,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.15
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,15.5
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
537296,Ffordd Opulus,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.46
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.5
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,15.7
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
537296,Ffordd Opulus,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,15.8
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
537296,Ffordd Opulus,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,3.9
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,15.9
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
537296,Ffordd Opulus,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.36
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.57
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,16.0
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
537296,Ffordd Opulus,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.21
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,16.1
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
537296,Ffordd Opulus,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.64
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.71
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,16.2
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
537296,Ffordd Opulus,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
