Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.7
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.78
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,16.3
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
537296,Ffordd Opulus,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.55
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,16.4
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
537296,Ffordd Opulus,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.46
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.68
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,16.6
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
537296,Ffordd Opulus,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.55
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,16.7
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
537296,Ffordd Opulus,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.98
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.45
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,16.8
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
537296,Ffordd Opulus,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,16.9
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
537296,Ffordd Opulus,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.72
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.42
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,17.0
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
537296,Ffordd Opulus,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,17.1
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
537296,Ffordd Opulus,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.17
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
