Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.19
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,17.2
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
537296,Ffordd Opulus,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.13
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,17.3
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
537296,Ffordd Opulus,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.03
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.8
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,17.4
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
537296,Ffordd Opulus,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.54
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.11
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.86
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,17.5
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.51
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
537296,Ffordd Opulus,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.29
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,17.7
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
537296,Ffordd Opulus,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,56.9
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,17.8
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.36
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
537296,Ffordd Opulus,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.18
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.53
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,17.9
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.26
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.31
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
537296,Ffordd Opulus,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.79
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,17.9
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
537296,Ffordd Opulus,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,33.4
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.71
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,61.7
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,18.0
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
