Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
537296,Ffordd Opulus,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.39
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,18.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.2
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
537296,Ffordd Opulus,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.56
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,59.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,18.3
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.98
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
537296,Ffordd Opulus,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.85
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.33
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,60.8
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,18.4
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.71
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
537296,Ffordd Opulus,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.67
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.64
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,56.0
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,18.5
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.16
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
537296,Ffordd Opulus,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.57
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.2
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.85
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,18.6
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.57
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
537296,Ffordd Opulus,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
